Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97543
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64282
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,254.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7014100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7106899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72302
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76199
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90463
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7337899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99033
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86893
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76657
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7832600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91348
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
