Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7500600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93564
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29293
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57101
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94598
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98178
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84955
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8935799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92407
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98578
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,95.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,96.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91876
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,89.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92419
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99014
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,99.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71948
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95038
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
