Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99069
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8026399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28573000000000004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7026600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94656
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96448
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4826
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91052
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94141
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98868
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.04274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,253.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,253.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92889
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15727
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96118
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,252.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,253.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,99.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67315
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93225
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,98.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,98.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89038
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
