Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91699
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98758
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.02254
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,85.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92468
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95633
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90933
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7376699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,89.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,93.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6443399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97958
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70825
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8354799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7367199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.16606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
