Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,252.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96576
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.18
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90497
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.59521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98242
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-79.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.44942
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97269
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99677
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,93.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91797
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31496
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,113.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,114.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99207
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90542
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,94.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,104.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,163.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,163.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98663
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95889
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99863
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,94.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
