Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,105.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,105.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,120.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,120.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97058
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95419
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,81.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43285
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89291
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98621
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59234
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8671200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78366
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,74.12
