Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91492
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8816200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6813899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94162
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89871
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7693399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88269
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95315
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90405
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83859
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,44.62
