Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95871
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87234
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9039
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94394
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93692
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8582700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81607
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91055
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97156
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92068
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79278
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99509
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93506
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8863200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8506100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
