Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8173199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8322700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8811899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8942200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8490000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93872
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89636
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8249200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92142
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78433
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8647100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93857
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92447
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8229
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86493
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8764
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87933
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8784799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
