Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94723
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94928
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,254.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,254.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94461
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87887
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,253.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,253.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9165
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8174399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,254.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,254.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96497
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8355100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,254.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,254.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,253.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,253.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8680399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98599
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,254.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,254.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83291
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91742
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8805200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78909
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
