Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96344
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8584299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,253.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82083
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98047
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8561700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87292
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96753
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8744799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84616
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92175
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91186
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
