Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91537
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88333
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,254.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,254.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91797
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95459
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97879
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,254.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,254.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,254.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90903
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93817
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93246
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,254.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,254.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90158
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
