Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99042
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97592
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,96.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8611700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98047
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94867
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97171
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8980100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91788
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94702
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94888
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96262
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98468
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97684
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,69.0
