Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,109.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,109.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92242
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94202
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98791
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,253.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,253.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,92.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97061
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95651
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,254.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,254.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,91.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,90.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82562
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99042
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,253.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,253.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,104.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,104.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
