Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8398700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99463
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96594
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,253.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,95.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,95.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,95.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,100.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,100.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95108
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98663
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98428
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,253.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,253.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95758
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98889
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98486
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96179
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,87.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,87.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,89.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,89.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,83.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99622
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,109.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,111.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99371
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,90.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,141.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,143.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98868
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97748
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,252.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,106.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,107.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,86.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,252.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,109.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,109.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,170.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,170.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
