Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96753
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,147.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,147.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98117
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97028
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96289
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,111.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,112.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,113.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,122.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93863
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,101.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,101.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99094
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99063
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,154.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,154.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95315
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,99.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,110.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8788100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51189
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,102.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,97.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,97.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98907
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
