Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-157.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.90341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8031
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,90.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91513
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99722
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94745
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,113.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,120.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,110.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,113.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,96.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92715
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8260799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
