Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98233
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98471
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33162
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05763
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89636
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96161
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81308
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6140100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91455
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81189
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85315
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8523200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93893
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,154.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8345899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.54803
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92731
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91629
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-151.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.81274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98032
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91867
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97394
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99295
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05089
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,79.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-176.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97369
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.053570000000000007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99054
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98807
