Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8937700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96988
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-170.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.34429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-159.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.90222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98132
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96722
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96863
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94543
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97595
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88254
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96744
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97687
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95053
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96133
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98041
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67233
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14089000000000002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-141.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6726300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8280299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
