Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6292399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8252799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-124.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.3051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89343
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8226
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-168.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7280800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97861
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-151.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8404799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98108
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98215
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
