Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92081
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,175.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98352
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98376
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7333
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96936
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95447
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79428
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23613
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26009
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9729
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98044
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98276
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6288699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,177.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.92465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87134
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97369
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78186
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5948399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91095
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76345
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32543
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5592600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.53
