Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8308399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88028
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98358
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8963899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-170.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94611
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.46712
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26094
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90762
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-129.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.55486
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6430600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-159.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8935799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97568
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-161.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.87985
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91427
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-108.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.53286
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96201
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99637
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
