Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88864
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97012
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51879
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95352
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11272
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.006670000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75683
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94137
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,74.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81476
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51861
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97894
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.737
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99588
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8902899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98386
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94623
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,9.88
