Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56582
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90137
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96448
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95898
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35778000000000004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,89.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02412
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.2318
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.15166
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8595299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99451
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97061
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,104.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,109.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31768
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98868
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-127.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.56347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94202
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,94.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,94.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.88
