Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59127
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-129.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32778
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99789
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,91.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,94.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78228
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91162
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8433200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79113
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.12313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11409
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79983
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11049
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93832
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98199
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86972
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8117300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8741700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10433
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66897
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19039
