Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90448
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93567
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85821
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88528
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87579
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88156
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8755799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91412
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8540000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89538
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95764
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90414
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96417
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8757299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
