Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8657799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94421
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8440799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78228
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93738
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95172
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8865299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93661
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8964200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90423
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94623
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90991
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90286
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8282700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97189
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
