Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8984700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89633
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,253.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90237
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93225
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87311
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91733
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8816799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90777
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94702
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,42.38
