Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8845799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91568
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92316
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94684
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98437
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96503
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96756
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90634
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92297
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
