Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93954
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92737
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97644
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91788
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99088
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95874
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8980100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92166
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94269
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,254.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,254.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93555
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97253
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,253.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,253.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97763
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,253.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
