Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92013
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98633
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97238
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97043
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9509
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96448
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96323
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94971
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90414
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,107.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,111.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,99.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,99.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95908
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95944
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,95.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,95.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94302
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
