Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88644
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,81.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,121.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,122.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83883
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98123
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,84.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94171
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95746
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92792
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94113
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86825
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93777
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,105.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,105.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95712
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94467
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
