Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95871
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73352
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,140.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,141.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8287899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6281100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,124.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,124.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91473
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,74.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94553
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,115.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,116.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,100.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,110.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73336
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,101.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,102.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98279
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,137.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,138.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95651
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,95.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,95.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
