Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,87.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,132.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,132.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82745
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96066
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,108.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,109.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93323
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99133
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,88.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,101.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,103.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,93.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90665
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.30935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,91.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,91.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98163
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9227
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,115.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,115.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.15192999999999998
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71041
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,123.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,123.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,118.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,124.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-138.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.56667
