Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99844
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,96.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,122.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,125.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70553
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92789
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99908
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,103.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,103.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,102.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,102.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,145.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,145.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18141
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94699
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82763
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96756
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97256
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48986
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,94.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96982
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97113
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04567
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95328
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
