Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26864
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94723
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75784
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90842
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71609
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05599
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96408
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36681
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-118.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32677
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7459100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89731
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.77295
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41756
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.41329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
