Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8943200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82376
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,179.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99319
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99612
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.30144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8900100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97757
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99591
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93097
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.88931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7565
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98413
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99789
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,164.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,178.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.82632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6409199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,176.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93948
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96643
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,178.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,40.38
