Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8216200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96857
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82565
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98953
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99432
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7138899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99048
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98981
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99594
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75763
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4366100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8633700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92596
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97681
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99628
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
