Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8585200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94629
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98755
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8734700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79083
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9592
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0746
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8576600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98474
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22737
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8931899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91012
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97879
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8932200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94907
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,175.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98422
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8927
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94543
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93106
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98755
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.58614
