Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92593
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87118
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,177.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99622
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8355100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81576
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99469
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8367899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.82147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95758
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8196399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,164.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.50808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98505
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69891
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5827600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98328
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99081
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,161.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.90341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93014
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,94.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6856300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99728
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
