Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96533
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,163.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88821
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7034
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00014
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,128.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.27065
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,90.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,146.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.46151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86188
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97568
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,79.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-88.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,93.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,94.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.561
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99225
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
