Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8832700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93622
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,253.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,253.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,88.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,88.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69293
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78943
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94427
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98312
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75143
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98376
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8693799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92593
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94827
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94098
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98175
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
