Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89502
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91531
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91513
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92023
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8904700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8199700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78155
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91699
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8593700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91345
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97827
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91342
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8642299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87497
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8897700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86593
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7855800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
