Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8154600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94482
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92926
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92911
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,253.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,253.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84991
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8809799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,253.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94092
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84591
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8516799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8308700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92392
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8826
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,253.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,254.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87134
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9013
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91138
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,253.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,253.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78732
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9418
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94134
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93597
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.12
