Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93033
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92325
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,254.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82699
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97241
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94577
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95261
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92511
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8672200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97092
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93457
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97128
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,87.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,88.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91275
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96551
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
