Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94418
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87921
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98984
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91141
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,94.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,94.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95163
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94971
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92486
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92319
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91382
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86355
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92197
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92496
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98294
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98578
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
