Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8857700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,87.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,87.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96628
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84634
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94586
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,96.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,96.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,106.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,111.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97507
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8310200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,99.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,101.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97922
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81524
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78009
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98502
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,113.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,126.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91037
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.635
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,121.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,121.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96497
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94348
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97266
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
