Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8173199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7485
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94195
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98492
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74969
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,113.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,119.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,115.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98849
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,74.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,135.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,135.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6402800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,92.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,99.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,99.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,127.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,128.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97168
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99478
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,106.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,107.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94314
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
