Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,141.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,143.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71533
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,89.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,174.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,181.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,93.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,128.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,129.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97275
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,86.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,89.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,114.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,115.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8577600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7066600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85449
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96921
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,119.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,127.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7182
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99063
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
