Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97589
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75732
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,90.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96643
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65771
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,107.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,108.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.76822
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93668
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95129
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34429
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8260799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93057
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52132
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94168
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,6.0
