Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94443
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93646
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.29293
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98737
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.867
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96179
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9863
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.39721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97217
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95923
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4742
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94958
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93323
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24132
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-157.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.88205
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8350799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89294
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99182
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93857
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93506
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68032
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96371
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,27.25
