Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97079
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8627299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97217
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99332
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-123.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.37334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-154.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8231799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67407
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29744
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.45049
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97256
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99289
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96448
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99344
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,81.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,83.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.88971
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88882
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76352
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99683
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
