Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7540600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93194
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97244
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91565
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8086800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99322
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98413
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87323
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95279
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07877999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97436
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97128
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97592
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7723399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.41357
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99136
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,70.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98273
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99472
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
