Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95154
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99319
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76208
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95157
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8988
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99014
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38842
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8744200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93338
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93951
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94623
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-152.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.77667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.18492
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.88318
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97443
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97574
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,74.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26851
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99234
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99564
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98163
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7727
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92337
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
