Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73648
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99683
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.81402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99542
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50976
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98407
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-161.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,174.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.92609
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98898
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72842
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7661100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93625
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33272
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,170.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96582
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78494
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
