Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,169.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96637
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63027
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4638600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13521
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93054
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.44875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96298
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,158.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98413
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.21917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93082
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.90848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93887
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,172.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93887
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97186
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7319899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4847
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,177.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9827
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.13069
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-165.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,166.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
