Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97418
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90188
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83078
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98376
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98569
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97354
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76376
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6388199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98047
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96063
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7084
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92514
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6393399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90838
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.53173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9342
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86755
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90774
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
