Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8905299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8955700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96707
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94772
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8590399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94702
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8670899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87985
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90372
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94638
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97263
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83078
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8573
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96017
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
