Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89502
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92413
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8602299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93777
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87897
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94113
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91421
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90683
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8852200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9000799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
