Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97012
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92358
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97333
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93143
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87341
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98578
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,67.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91241
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98395
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94452
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,253.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,253.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,254.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,254.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9469
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,254.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,254.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94162
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94012
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90417
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,254.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96506
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
