Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,253.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,253.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95438
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99063
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94546
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98553
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,252.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96802
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93713
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95212
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93262
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97797
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9942
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
