Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,85.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97943
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,89.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,89.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99417
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90896
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,252.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,254.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,254.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,83.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,99.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,88.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98453
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97034
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97189
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,253.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,254.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98517
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98386
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97681
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93933
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98566
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,254.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,90.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97568
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,254.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,254.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
