Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,104.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,104.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,88.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,89.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8591
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,124.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,124.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,124.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91052
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73361
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96286
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,253.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93353
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,89.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98315
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,90.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,103.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98187
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95041
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,91.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98871
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99432
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,19.0
