Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,107.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,95.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,95.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97287
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98532
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55273
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97031
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,90.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,91.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,99.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,99.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68789
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,100.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,101.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86172
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97513
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,107.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8241200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,91.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,92.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,135.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,136.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,135.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82626
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99188
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98138
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,118.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,118.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80386
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99417
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.68075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,28.75
